Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.16
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.48
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.72
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.57
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.23
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922437,BROADWAY THE OADBY G294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.04
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.47
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
