Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.51
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.92
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.45
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.35
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.56
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.71
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.25
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.19
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.88
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.25
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,61.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.61
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
922437,BROADWAY THE OADBY G294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.26
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.43
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.63
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.47
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
