Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.07
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.52
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.29
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.17
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.29
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.28
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.06
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.94
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
922437,BROADWAY THE OADBY G294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.54
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.08
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.19
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,4.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
