Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.31
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.42
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.43
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.68
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
922437,BROADWAY THE OADBY G294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.87
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
