Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.52
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,4.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.17
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,4.3
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
922437,BROADWAY THE OADBY G294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,4.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,4.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
