Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,4.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.49
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,4.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
922437,BROADWAY THE OADBY G294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.26
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,5.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,5.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,5.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
