Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,5.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,5.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.67
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,6.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,6.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
