Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,6.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922437,BROADWAY THE OADBY G294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,6.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,6.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,5.8
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
922437,BROADWAY THE OADBY G294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
