Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,4.6
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
922437,BROADWAY THE OADBY G294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.52
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,4.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,3.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,3.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
922437,BROADWAY THE OADBY G294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
