Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
922437,BROADWAY THE OADBY G294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.89
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922437,BROADWAY THE OADBY G294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
922437,BROADWAY THE OADBY G294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
