Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,1.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,1.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.41
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,1.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,1.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.9
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
922437,BROADWAY THE OADBY G294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.87
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
