Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922437,BROADWAY THE OADBY G294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
