Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,-0.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,-0.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,-0.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.87
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,-0.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.43
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.92
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,-0.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922437,BROADWAY THE OADBY G294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,-0.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.27
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
