Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.36
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
922437,BROADWAY THE OADBY G294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
