Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.82
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.59
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,64.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,54.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
