Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,54.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
922437,BROADWAY THE OADBY G294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-0.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,61.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-0.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.62
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
