Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,-0.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,-0.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
922437,BROADWAY THE OADBY G294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.59
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.58
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
