Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,61.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
922437,BROADWAY THE OADBY G294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.47
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.78
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.87
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,68.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
