Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.84
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
922437,BROADWAY THE OADBY G294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.11
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.63
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.35
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,53.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
