Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.08
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,54.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.48
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.27
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.8
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
