Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
922437,BROADWAY THE OADBY G294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
922437,BROADWAY THE OADBY G294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
