Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
922437,BROADWAY THE OADBY G294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
