Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
922437,BROADWAY THE OADBY G294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
