Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.24
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
922437,BROADWAY THE OADBY G294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.24
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
