Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
922437,BROADWAY THE OADBY G294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.53
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
