Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
922437,BROADWAY THE OADBY G294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
