Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
922437,BROADWAY THE OADBY G294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
