Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
922437,BROADWAY THE OADBY G294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.37
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
