Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
922437,BROADWAY THE OADBY G294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
