Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
