Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
