Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
922437,BROADWAY THE OADBY G294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
