Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
922437,BROADWAY THE OADBY G294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
