Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,9.4
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
922437,BROADWAY THE OADBY G294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
