Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,9.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,8.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
922437,BROADWAY THE OADBY G294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
