Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
922437,BROADWAY THE OADBY G294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
