Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
922437,BROADWAY THE OADBY G294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
