Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
922437,BROADWAY THE OADBY G294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
922437,BROADWAY THE OADBY G294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
