Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,8.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,8.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,8.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
922437,BROADWAY THE OADBY G294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,8.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
