Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
922437,BROADWAY THE OADBY G294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,56.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,54.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
