Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
922437,BROADWAY THE OADBY G294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
