Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
922437,BROADWAY THE OADBY G294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
