Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
922437,BROADWAY THE OADBY G294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.52
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,59.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
922437,BROADWAY THE OADBY G294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.77
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922437,BROADWAY THE OADBY G294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
