Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.93
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.61
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.54
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.94
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.28
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.23
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
922437,BROADWAY THE OADBY G294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.48
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
