Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.89
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.86
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.92
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.34
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.19
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.21
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.7
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
922437,BROADWAY THE OADBY G294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.32
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.01
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.63
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
