Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.68
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.07
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.79
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.37
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
922437,BROADWAY THE OADBY G294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.58
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,56.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.18
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
