Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.54
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,78.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.39
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.38
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,72.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,127.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.69
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.43
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,78.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,136.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.06
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,74.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
922437,BROADWAY THE OADBY G294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.22
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.86
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
