Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.85
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.55
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.95
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.56
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.83
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.07
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922437,BROADWAY THE OADBY G294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.09
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.15
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.54
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.98
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,68.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
