Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.97
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,60.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.46
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,9.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
922437,BROADWAY THE OADBY G294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.85
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.45
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.29
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
