Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.16
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
922437,BROADWAY THE OADBY G294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
