Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
922437,BROADWAY THE OADBY G294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-1.61
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
