Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
922437,BROADWAY THE OADBY G294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,5.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
