Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-2.16
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,9.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
