Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
922437,BROADWAY THE OADBY G294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,9.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,8.7
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
922437,BROADWAY THE OADBY G294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
