Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922437,BROADWAY THE OADBY G294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
