Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.48
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922437,BROADWAY THE OADBY G294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
