Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
922437,BROADWAY THE OADBY G294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.58
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,8.0
