Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,8.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
922437,BROADWAY THE OADBY G294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,8.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
