Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,9.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.8
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
922437,BROADWAY THE OADBY G294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
