Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
922437,BROADWAY THE OADBY G294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
