Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
922437,BROADWAY THE OADBY G294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
