Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
922437,BROADWAY THE OADBY G294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
