Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
922437,BROADWAY THE OADBY G294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,13.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
