Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,13.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
922437,BROADWAY THE OADBY G294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,6.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,6.5
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922437,BROADWAY THE OADBY G294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
922437,BROADWAY THE OADBY G294,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
